Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251111,Colway Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
