Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251111,Colway Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251111,Colway Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251111,Colway Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251111,Colway Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
