Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251111,Colway Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251111,Colway Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251111,Colway Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251111,Colway Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
