Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251111,Colway Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.52
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251111,Colway Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251111,Colway Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251111,Colway Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251111,Colway Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
