Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251111,Colway Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251111,Colway Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251111,Colway Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251111,Colway Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251111,Colway Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251111,Colway Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251111,Colway Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251111,Colway Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251111,Colway Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
