Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251111,Colway Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251111,Colway Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251111,Colway Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251111,Colway Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251111,Colway Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251111,Colway Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251111,Colway Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
