Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251111,Colway Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251111,Colway Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251111,Colway Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251111,Colway Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251111,Colway Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251111,Colway Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251111,Colway Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
