Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251111,Colway Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251111,Colway Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251111,Colway Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251111,Colway Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251111,Colway Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251111,Colway Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
