Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251111,Colway Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251111,Colway Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251111,Colway Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251111,Colway Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251111,Colway Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
