Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251111,Colway Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251111,Colway Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251111,Colway Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251111,Colway Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.5
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251111,Colway Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.5
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251111,Colway Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.5
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
