Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.4
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.4
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.4
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.4
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.4
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251111,Colway Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251111,Colway Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251111,Colway Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
