Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.3
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.2
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.1
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.1
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.1
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.1
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.0
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
