Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.0
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.9
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.9
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.8
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251111,Colway Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.7
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251111,Colway Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251111,Colway Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251111,Colway Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
