Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251111,Colway Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251111,Colway Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.5
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251111,Colway Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251111,Colway Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251111,Colway Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
