Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.4
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251111,Colway Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251111,Colway Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251111,Colway Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251111,Colway Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251111,Colway Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251111,Colway Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251111,Colway Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251111,Colway Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251111,Colway Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
