Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251111,Colway Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251111,Colway Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251111,Colway Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251111,Colway Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251111,Colway Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251111,Colway Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251111,Colway Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251111,Colway Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251111,Colway Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251111,Colway Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
