Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251111,Colway Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251111,Colway Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251111,Colway Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251111,Colway Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251111,Colway Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
251111,Colway Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251111,Colway Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251111,Colway Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251111,Colway Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
