Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251111,Colway Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251111,Colway Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251111,Colway Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251111,Colway Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251111,Colway Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251111,Colway Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251111,Colway Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251111,Colway Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
