Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251111,Colway Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251111,Colway Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251111,Colway Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251111,Colway Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251111,Colway Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251111,Colway Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251111,Colway Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
