Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251111,Colway Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251111,Colway Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251111,Colway Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.55
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251111,Colway Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251111,Colway Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251111,Colway Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.8
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
