Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251111,Colway Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251111,Colway Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.8
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.2
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251111,Colway Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251111,Colway Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251111,Colway Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251111,Colway Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251111,Colway Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
