Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251111,Colway Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.61
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251111,Colway Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251111,Colway Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251111,Colway Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251111,Colway Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251111,Colway Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
