Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251111,Colway Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251111,Colway Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251111,Colway Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
