Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251111,Colway Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251111,Colway Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251111,Colway Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251111,Colway Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251111,Colway Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
