Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251111,Colway Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251111,Colway Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251111,Colway Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251111,Colway Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
