Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251111,Colway Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251111,Colway Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251111,Colway Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251111,Colway Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
