Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251111,Colway Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
