Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251111,Colway Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251111,Colway Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251111,Colway Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
