Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251111,Colway Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251111,Colway Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251111,Colway Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251111,Colway Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251111,Colway Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
251111,Colway Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251111,Colway Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251111,Colway Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251111,Colway Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
