Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251111,Colway Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251111,Colway Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251111,Colway Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251111,Colway Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251111,Colway Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251111,Colway Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251111,Colway Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251111,Colway Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.8
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251111,Colway Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
