Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.7
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251111,Colway Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.6
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251111,Colway Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.6
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251111,Colway Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.6
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251111,Colway Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251111,Colway Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.5
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251111,Colway Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.5
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251111,Colway Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.5
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251111,Colway Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.4
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251111,Colway Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.4
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251111,Colway Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
