Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.4
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251111,Colway Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251111,Colway Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.3
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251111,Colway Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.23
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.3
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251111,Colway Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.2
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251111,Colway Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.1
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251111,Colway Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.1
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251111,Colway Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.17
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.0
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251111,Colway Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.57
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.0
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251111,Colway Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.25
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.9
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251111,Colway Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.37
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
