Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.9
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251111,Colway Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.8
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251111,Colway Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.8
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251111,Colway Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.7
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251111,Colway Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251111,Colway Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251111,Colway Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251111,Colway Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251111,Colway Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.5
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
