Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251111,Colway Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251111,Colway Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251111,Colway Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.4
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251111,Colway Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251111,Colway Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.3
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251111,Colway Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.2
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251111,Colway Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251111,Colway Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251111,Colway Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
