Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251111,Colway Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.1
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251111,Colway Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251111,Colway Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.0
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251111,Colway Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251111,Colway Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251111,Colway Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251111,Colway Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251111,Colway Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.8
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251111,Colway Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251111,Colway Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
