Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.7
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251111,Colway Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251111,Colway Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251111,Colway Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.6
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251111,Colway Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.5
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251111,Colway Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251111,Colway Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251111,Colway Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.4
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251111,Colway Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251111,Colway Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
