Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251111,Colway Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.3
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251111,Colway Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.2
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251111,Colway Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251111,Colway Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251111,Colway Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251111,Colway Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251111,Colway Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251111,Colway Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251111,Colway Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
