Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251111,Colway Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251111,Colway Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251111,Colway Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251111,Colway Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251111,Colway Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251111,Colway Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251111,Colway Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251111,Colway Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
