Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251111,Colway Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251111,Colway Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251111,Colway Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251111,Colway Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251111,Colway Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251111,Colway Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251111,Colway Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251111,Colway Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251111,Colway Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251111,Colway Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
