Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251111,Colway Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251111,Colway Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251111,Colway Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251111,Colway Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251111,Colway Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251111,Colway Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251111,Colway Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251111,Colway Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
