Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251111,Colway Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251111,Colway Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251111,Colway Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251111,Colway Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251111,Colway Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251111,Colway Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251111,Colway Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251111,Colway Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251111,Colway Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
