Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.6
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251111,Colway Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.7
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251111,Colway Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251111,Colway Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251111,Colway Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251111,Colway Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251111,Colway Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251111,Colway Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
251111,Colway Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.8
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251111,Colway Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251111,Colway Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
