Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251111,Colway Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251111,Colway Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251111,Colway Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.9
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251111,Colway Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251111,Colway Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251111,Colway Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251111,Colway Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
251111,Colway Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.1
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251111,Colway Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
